Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,18.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,14.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,18.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,18.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,17.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,20.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,16.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,64.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,20.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,18.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,16.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,89.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,19.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
