Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,17.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,17.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,18.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,72.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,152.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,76.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,167.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,15.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,64.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,133.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,12.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,16.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,69.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,144.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,13.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
