Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,13.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,11.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,57.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,12.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
