Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,11.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,11.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,12.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,12.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
