Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
