Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
