Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,11.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,11.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
