Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,14.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,10.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,15.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,12.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,15.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,13.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,48.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,16.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
