Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,20.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,21.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,26.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,57.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,25.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,27.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,113.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,126.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,23.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,127.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,33.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,79.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,139.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,140.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.79
