Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,19.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,15.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
