Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,12.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,12.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,14.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,46.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,16.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,49.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,15.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,9.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,14.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,13.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,18.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
