Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,16.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,21.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,68.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,13.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,14.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,17.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,15.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,16.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,14.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,14.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,14.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,17.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,14.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,19.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,20.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
