Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,13.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,15.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,15.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,15.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,16.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,12.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,19.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,17.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,20.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
