Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,57.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,16.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,46.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,15.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,14.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,16.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,12.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,18.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,11.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
