Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,11.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,10.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,12.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
