Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
