Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,9.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,10.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,13.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.4
