Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,15.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,14.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,16.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,15.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
