Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,9.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,17.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,64.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,14.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
