Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,16.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,14.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,16.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
