Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,13.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,12.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,12.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,11.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,9.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
