Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,12.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,10.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,46.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,14.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,9.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
