Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,13.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,12.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,10.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
