Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
