Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
