Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,14.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,10.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,18.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,65.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
