Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,14.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,18.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,17.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,17.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,17.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,18.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,17.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,49.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,20.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,20.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
