Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,10.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,15.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,10.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,16.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,13.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,19.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
