Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,16.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,16.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,17.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,17.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,11.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,15.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,12.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,12.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,14.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,15.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,46.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,13.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,16.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
