Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,12.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,10.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,13.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,13.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,13.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,14.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.08
