Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,15.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,11.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,11.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,17.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,14.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,12.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,13.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,12.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
