Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,22.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,16.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,12.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-12T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
