Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,11.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,18.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
