Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,16.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,13.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,11.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.04
