Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,11.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,12.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,16.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.93
