Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,14.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,16.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,19.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,18.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,18.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
