Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
