Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,13.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
