Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
