Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
