Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
