Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
