Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,11.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,46.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
