Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,52.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,18.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,53.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,65.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,125.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,11.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,61.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,9.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,17.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,36.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,14.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
