Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,11.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,67.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,13.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,17.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,58.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,14.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
