Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,16.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,17.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,14.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,13.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,18.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,18.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,17.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,80.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,142.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,91.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,134.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,18.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
