Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,19.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,18.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,17.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,25.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,107.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,18.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,19.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.23
