Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
