Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
