Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,11.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,12.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
