Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,13.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
