Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,21.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,22.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,21.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,17.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,13.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,15.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,20.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,20.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,14.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,16.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
