Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,18.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,19.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,19.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,17.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,15.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,18.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,17.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,15.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,16.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
