Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,10.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,13.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,13.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,11.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,13.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
