Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
