Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
