Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
