Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,10.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,10.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,14.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,11.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,14.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,12.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,15.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
