Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,13.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,15.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,12.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,11.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,14.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,13.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,17.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,16.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
