Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,17.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,18.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,37.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,16.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,21.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,15.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,18.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,18.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,20.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,15.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
