Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,8.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
