Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,9.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
