Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,9.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.99
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.27
