Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.22
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.57
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.28
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,31.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.62
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.85
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.06
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.97
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.53
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.91
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.05
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.02
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,0.5
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.11
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
722486,7 WHITECROFT ROAD - SHELDON,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
